Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
,,2024-03-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
,,2024-03-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
,,2024-03-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-01T23:50:00.000+00:00,transformer,,Temperature,C,13.9
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
,,2024-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
,,2024-03-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
,,2024-03-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
,,2024-03-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.3
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
,,2024-03-01T23:40:00.000+00:00,transformer,,Temperature,C,14.0
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
,,2024-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
,,2024-03-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
,,2024-03-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
,,2024-03-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
,,2024-03-01T23:30:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.19
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.4
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
,,2024-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
,,2024-03-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
,,2024-03-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
,,2024-03-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
,,2024-03-01T23:20:00.000+00:00,transformer,,Temperature,C,14.1
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
,,2024-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
,,2024-03-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
,,2024-03-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
,,2024-03-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-03-01T23:10:00.000+00:00,transformer,,Temperature,C,14.2
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.73
,,2024-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.5
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
,,2024-03-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
,,2024-03-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,4.2
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
,,2024-03-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-01T23:00:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.91
,,2024-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
,,2024-03-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.2
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
,,2024-03-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
,,2024-03-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
,,2024-03-01T22:50:00.000+00:00,transformer,,Temperature,C,14.3
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.37
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
,,2024-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
,,2024-03-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.9
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-03-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
,,2024-03-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
,,2024-03-01T22:40:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.96
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.68
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
,,2024-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
,,2024-03-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
,,2024-03-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-03-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-01T22:30:00.000+00:00,transformer,,Temperature,C,14.4
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.85
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
,,2024-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
,,2024-03-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
,,2024-03-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
,,2024-03-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
,,2024-03-01T22:20:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.62
,,2024-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
,,2024-03-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
,,2024-03-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
,,2024-03-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
,,2024-03-01T22:10:00.000+00:00,transformer,,Temperature,C,14.5
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
,,2024-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
,,2024-03-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
,,2024-03-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
,,2024-03-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-03-01T22:00:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
,,2024-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
,,2024-03-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
,,2024-03-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
,,2024-03-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
,,2024-03-01T21:50:00.000+00:00,transformer,,Temperature,C,14.6
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.06
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
,,2024-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
,,2024-03-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
,,2024-03-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
,,2024-03-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
,,2024-03-01T21:40:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
,,2024-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
,,2024-03-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
,,2024-03-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
,,2024-03-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-01T21:30:00.000+00:00,transformer,,Temperature,C,14.7
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
,,2024-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
,,2024-03-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
,,2024-03-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
