Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
,,2024-03-01T21:20:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.09
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
,,2024-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
,,2024-03-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
,,2024-03-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
,,2024-03-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
,,2024-03-01T21:10:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
,,2024-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
,,2024-03-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
,,2024-03-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
,,2024-03-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
,,2024-03-01T21:00:00.000+00:00,transformer,,Temperature,C,14.8
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.15
,,2024-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
,,2024-03-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.15
,,2024-03-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
,,2024-03-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-03-01T20:50:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.84
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
,,2024-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.92
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
,,2024-03-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
,,2024-03-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
,,2024-03-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-03-01T20:40:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.04
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
,,2024-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
,,2024-03-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
,,2024-03-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
,,2024-03-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-03-01T20:30:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.62
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.93
,,2024-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
,,2024-03-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.45
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
,,2024-03-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
,,2024-03-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-03-01T20:20:00.000+00:00,transformer,,Temperature,C,14.9
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
,,2024-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
,,2024-03-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.95
,,2024-03-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
,,2024-03-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-03-01T20:10:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.96
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.55
,,2024-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
,,2024-03-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
,,2024-03-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
,,2024-03-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-03-01T20:00:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.82
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
,,2024-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
,,2024-03-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
,,2024-03-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.9
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
,,2024-03-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-03-01T19:50:00.000+00:00,transformer,,Temperature,C,15.0
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.88
,,2024-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
,,2024-03-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
,,2024-03-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-03-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
,,2024-03-01T19:40:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
,,2024-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
,,2024-03-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.78
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
,,2024-03-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-03-01T19:30:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.03
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
,,2024-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
,,2024-03-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
,,2024-03-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.92
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
,,2024-03-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-03-01T19:20:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.11
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
,,2024-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
,,2024-03-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
,,2024-03-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
,,2024-03-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
,,2024-03-01T19:10:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.66
,,2024-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
,,2024-03-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.46
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-03-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.86
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
,,2024-03-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
,,2024-03-01T19:00:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
,,2024-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
,,2024-03-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
,,2024-03-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
,,2024-03-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
,,2024-03-01T18:50:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.55
,,2024-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
