Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
,,2024-03-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
,,2024-03-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.82
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
,,2024-03-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
,,2024-03-01T18:40:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.44
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.5
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
,,2024-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
,,2024-03-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,25.4
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
,,2024-03-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-03-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-03-01T18:30:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.01
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
,,2024-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
,,2024-03-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
,,2024-03-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
,,2024-03-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
,,2024-03-01T18:20:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.43
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
,,2024-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
,,2024-03-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
,,2024-03-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
,,2024-03-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-01T18:10:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
,,2024-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
,,2024-03-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
,,2024-03-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
,,2024-03-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-03-01T18:00:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.72
,,2024-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
,,2024-03-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
,,2024-03-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
,,2024-03-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-03-01T17:50:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
,,2024-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
,,2024-03-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
,,2024-03-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
,,2024-03-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
,,2024-03-01T17:40:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.66
,,2024-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
,,2024-03-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
,,2024-03-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
,,2024-03-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
,,2024-03-01T17:30:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
,,2024-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
,,2024-03-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.91
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
,,2024-03-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
,,2024-03-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-03-01T17:20:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.95
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
,,2024-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
,,2024-03-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
,,2024-03-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
,,2024-03-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-03-01T17:10:00.000+00:00,transformer,,Temperature,C,15.6
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
,,2024-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
,,2024-03-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
,,2024-03-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
,,2024-03-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-03-01T17:00:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.06
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
,,2024-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
,,2024-03-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
,,2024-03-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
,,2024-03-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-03-01T16:50:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
,,2024-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.83
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
,,2024-03-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
,,2024-03-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
,,2024-03-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
,,2024-03-01T16:40:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.55
,,2024-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
,,2024-03-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
,,2024-03-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
,,2024-03-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
,,2024-03-01T16:30:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
,,2024-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
,,2024-03-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-03-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
,,2024-03-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-03-01T16:20:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.41
,,2024-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
,,2024-03-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
,,2024-03-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
,,2024-03-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.7
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
