Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
,,2024-03-01T16:10:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.68
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
,,2024-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
,,2024-03-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
,,2024-03-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,14.3
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.84
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
,,2024-03-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
,,2024-03-01T16:00:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.84
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
,,2024-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
,,2024-03-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
,,2024-03-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
,,2024-03-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,47.1
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
,,2024-03-01T15:50:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.34
,,2024-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
,,2024-03-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
,,2024-03-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
,,2024-03-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,36.4
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
,,2024-03-01T15:40:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
,,2024-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.53
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
,,2024-03-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
,,2024-03-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
,,2024-03-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
,,2024-03-01T15:30:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.04
,,2024-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
,,2024-03-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
,,2024-03-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
,,2024-03-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,,2024-03-01T15:20:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
,,2024-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.76
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
,,2024-03-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
,,2024-03-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
,,2024-03-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
,,2024-03-01T15:10:00.000+00:00,transformer,,Temperature,C,15.5
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.18
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.56
,,2024-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
,,2024-03-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
,,2024-03-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
,,2024-03-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
,,2024-03-01T15:00:00.000+00:00,transformer,,Temperature,C,15.4
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
,,2024-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
,,2024-03-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
,,2024-03-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
,,2024-03-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
,,2024-03-01T14:50:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.45
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,4.09
,,2024-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.34
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.17
,,2024-03-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
,,2024-03-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
,,2024-03-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
,,2024-03-01T14:40:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.29
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.6
,,2024-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.65
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-1.19
,,2024-03-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
,,2024-03-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
,,2024-03-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-03-01T14:30:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.46
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
,,2024-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.64
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.45
,,2024-03-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.07
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
,,2024-03-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-03-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-01T14:20:00.000+00:00,transformer,,Temperature,C,15.1
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.46
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.55
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.85
,,2024-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
,,2024-03-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
,,2024-03-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
,,2024-03-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
,,2024-03-01T14:10:00.000+00:00,transformer,,Temperature,C,15.2
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
,,2024-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
,,2024-03-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
,,2024-03-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
,,2024-03-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
,,2024-03-01T14:00:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.01
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.66
,,2024-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
,,2024-03-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
,,2024-03-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
,,2024-03-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
,,2024-03-01T13:50:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,9.27
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.54
,,2024-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
,,2024-03-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.0
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
,,2024-03-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.38
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
,,2024-03-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
,,2024-03-01T13:40:00.000+00:00,transformer,,Temperature,C,15.3
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.83
,,2024-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
