Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.2
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.57
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.1
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
353602,Meadow Way,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
353602,Meadow Way,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,transformer,,Temperature,C,17.7
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,3.42
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.95
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
353602,Meadow Way,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.97
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,transformer,,Temperature,C,17.7
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.27
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
353602,Meadow Way,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,3.4
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
353602,Meadow Way,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.68
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.18
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
353602,Meadow Way,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.08
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.99
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
353602,Meadow Way,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.51
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353602,Meadow Way,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.01
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.49
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
353602,Meadow Way,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353602,Meadow Way,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
353602,Meadow Way,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.87
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353602,Meadow Way,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
