Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
353602,Meadow Way,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353602,Meadow Way,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.4
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
353602,Meadow Way,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353602,Meadow Way,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.79
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
353602,Meadow Way,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.71
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.79
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353602,Meadow Way,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
353602,Meadow Way,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353602,Meadow Way,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.07
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
353602,Meadow Way,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353602,Meadow Way,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.51
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.38
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353602,Meadow Way,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
353602,Meadow Way,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.88
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
353602,Meadow Way,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
