Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.75
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
353602,Meadow Way,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
353602,Meadow Way,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.64
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.1
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
353602,Meadow Way,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353602,Meadow Way,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.3
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,transformer,,Temperature,C,18.2
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.17
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353602,Meadow Way,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,transformer,,Temperature,C,18.2
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
353602,Meadow Way,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,transformer,,Temperature,C,18.2
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
353602,Meadow Way,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,transformer,,Temperature,C,18.2
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353602,Meadow Way,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,transformer,,Temperature,C,18.2
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
353602,Meadow Way,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,transformer,,Temperature,C,18.3
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353602,Meadow Way,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,transformer,,Temperature,C,18.3
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.79
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
353602,Meadow Way,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,transformer,,Temperature,C,18.3
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.94
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.93
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
353602,Meadow Way,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.52
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.15
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,55.3
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
