Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,transformer,,Temperature,C,18.2
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.24
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.86
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
353602,Meadow Way,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.78
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.25
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
353602,Meadow Way,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.93
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.57
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353602,Meadow Way,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,47.1
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.51
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
353602,Meadow Way,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.63
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.59
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
353602,Meadow Way,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.06
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.08
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
353602,Meadow Way,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.83
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
353602,Meadow Way,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.76
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353602,Meadow Way,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
353602,Meadow Way,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353602,Meadow Way,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
353602,Meadow Way,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.92
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353602,Meadow Way,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
353602,Meadow Way,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
