Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353602,Meadow Way,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.62
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
353602,Meadow Way,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
353602,Meadow Way,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
353602,Meadow Way,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.14
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353602,Meadow Way,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.1
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353602,Meadow Way,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.13
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
353602,Meadow Way,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.61
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353602,Meadow Way,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
353602,Meadow Way,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353602,Meadow Way,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.46
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
353602,Meadow Way,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.61
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
353602,Meadow Way,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
