Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.84
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.4
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
353602,Meadow Way,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
353602,Meadow Way,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.36
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.5
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
353602,Meadow Way,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.3
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
353602,Meadow Way,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.77
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353602,Meadow Way,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
353602,Meadow Way,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.34
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.36
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353602,Meadow Way,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.6
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.57
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.01
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353602,Meadow Way,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.57
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
353602,Meadow Way,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.56
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.59
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
353602,Meadow Way,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.09
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.28
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
353602,Meadow Way,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353602,Meadow Way,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.41
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.98
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.85
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.89
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.23
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353602,Meadow Way,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
