Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.42
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.25
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353602,Meadow Way,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.8
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.98
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,transformer,,Temperature,C,17.5
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.46
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.51
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
353602,Meadow Way,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.71
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-1.31
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.2
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.49
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.41
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,transformer,,Temperature,C,17.3
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.88
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
353602,Meadow Way,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.57
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.66
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.3
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.75
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
353602,Meadow Way,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-5.04
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-1.63
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,transformer,,Temperature,C,16.9
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.19
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.37
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.37
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
353602,Meadow Way,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.44
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.97
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.87
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353602,Meadow Way,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.94
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-1.17
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,33.3
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.2
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,transformer,,Temperature,C,16.7
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.83
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.34
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
353602,Meadow Way,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-3.45
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.23
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.22
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,transformer,,Temperature,C,16.6
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.36
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
353602,Meadow Way,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.28
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,transformer,,Temperature,C,16.5
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.04
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
353602,Meadow Way,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-4.66
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-1.37
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.2
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,transformer,,Temperature,C,16.5
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
353602,Meadow Way,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.41
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.76
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353602,Meadow Way,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.08
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,transformer,,Temperature,C,16.3
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.48
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
353602,Meadow Way,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
