Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,transformer,,Temperature,C,16.2
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
353602,Meadow Way,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.87
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.53
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,transformer,,Temperature,C,16.0
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.57
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.3
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
353602,Meadow Way,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,transformer,,Temperature,C,16.0
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.3
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353602,Meadow Way,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.6
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,transformer,,Temperature,C,15.9
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
353602,Meadow Way,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,transformer,,Temperature,C,15.9
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.79
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
353602,Meadow Way,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.52
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,transformer,,Temperature,C,15.9
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353602,Meadow Way,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
353602,Meadow Way,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,30.4
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,3.35
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
353602,Meadow Way,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
353602,Meadow Way,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
353602,Meadow Way,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.48
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.03
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
353602,Meadow Way,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.0
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
353602,Meadow Way,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353602,Meadow Way,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
