Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.64
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
353602,Meadow Way,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,transformer,,Temperature,C,15.9
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
353602,Meadow Way,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.75
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,transformer,,Temperature,C,15.9
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
353602,Meadow Way,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,transformer,,Temperature,C,16.0
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.16
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
353602,Meadow Way,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,transformer,,Temperature,C,16.0
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353602,Meadow Way,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,9.3
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,transformer,,Temperature,C,16.0
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
353602,Meadow Way,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,transformer,,Temperature,C,16.1
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.02
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
353602,Meadow Way,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,transformer,,Temperature,C,16.2
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.11
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
353602,Meadow Way,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,transformer,,Temperature,C,16.3
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.31
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.02
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
353602,Meadow Way,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,transformer,,Temperature,C,16.3
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.34
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,11.7
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
353602,Meadow Way,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
353602,Meadow Way,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.87
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,9.6
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353602,Meadow Way,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
