Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.07
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
353602,Meadow Way,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.96
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
353602,Meadow Way,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,30.1
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.42
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
353602,Meadow Way,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,transformer,,Temperature,C,16.5
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
353602,Meadow Way,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.38
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,transformer,,Temperature,C,16.5
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353602,Meadow Way,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,40.6
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
353602,Meadow Way,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
353602,Meadow Way,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,46.4
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,59.0
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
353602,Meadow Way,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.98
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.1
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
353602,Meadow Way,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,63.7
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.31
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
353602,Meadow Way,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.04
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,66.0
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,transformer,,Temperature,C,16.3
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
353602,Meadow Way,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.84
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,44.7
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.28
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,65.3
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.15
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
353602,Meadow Way,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.03
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.41
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,60.8
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.89
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
353602,Meadow Way,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
