Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.1
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.57
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,50.4
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
353602,Meadow Way,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.13
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
353602,Meadow Way,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353602,Meadow Way,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,26.2
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,transformer,,Temperature,C,16.5
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
353602,Meadow Way,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,47.3
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,transformer,,Temperature,C,16.6
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.66
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
353602,Meadow Way,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,transformer,,Temperature,C,16.6
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
353602,Meadow Way,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,46.0
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.93
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,transformer,,Temperature,C,16.6
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353602,Meadow Way,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.95
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,transformer,,Temperature,C,16.6
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.5
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
353602,Meadow Way,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,transformer,,Temperature,C,16.7
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.9
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
353602,Meadow Way,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,32.7
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,52.6
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353602,Meadow Way,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.79
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353602,Meadow Way,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.37
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
353602,Meadow Way,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,32.3
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
