Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.42
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.26
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.1
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
353602,Meadow Way,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,transformer,,Temperature,C,17.7
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.64
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.46
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
353602,Meadow Way,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.55
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353602,Meadow Way,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
353602,Meadow Way,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.68
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.22
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.04
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.67
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
353602,Meadow Way,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
353602,Meadow Way,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.71
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353602,Meadow Way,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.33
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,transformer,,Temperature,C,18.2
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.7
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
353602,Meadow Way,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,transformer,,Temperature,C,18.3
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.95
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
353602,Meadow Way,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.46
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,transformer,,Temperature,C,18.3
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
353602,Meadow Way,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,transformer,,Temperature,C,18.4
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.76
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
353602,Meadow Way,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,transformer,,Temperature,C,18.5
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.02
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
353602,Meadow Way,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
