Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,transformer,,Temperature,C,18.5
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
353602,Meadow Way,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.2
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,transformer,,Temperature,C,18.6
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.53
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
353602,Meadow Way,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,transformer,,Temperature,C,18.7
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,4.67
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
353602,Meadow Way,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,transformer,,Temperature,C,18.8
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
353602,Meadow Way,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,transformer,,Temperature,C,18.9
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.21
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
353602,Meadow Way,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,transformer,,Temperature,C,18.9
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
353602,Meadow Way,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,40.4
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,transformer,,Temperature,C,19.0
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
353602,Meadow Way,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.27
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,transformer,,Temperature,C,19.1
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.62
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
353602,Meadow Way,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.19
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,transformer,,Temperature,C,19.2
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
353602,Meadow Way,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,transformer,,Temperature,C,19.3
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.94
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
353602,Meadow Way,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,transformer,,Temperature,C,19.3
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.68
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353602,Meadow Way,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,transformer,,Temperature,C,19.4
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.22
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
353602,Meadow Way,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,transformer,,Temperature,C,19.5
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
353602,Meadow Way,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
