Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.87
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,transformer,,Temperature,C,19.6
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
353602,Meadow Way,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.8
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,transformer,,Temperature,C,19.7
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
353602,Meadow Way,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,transformer,,Temperature,C,19.8
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
353602,Meadow Way,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.51
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.5
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,transformer,,Temperature,C,19.8
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.85
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
353602,Meadow Way,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.74
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,45.4
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,transformer,,Temperature,C,19.9
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
353602,Meadow Way,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.61
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,transformer,,Temperature,C,20.0
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.71
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.73
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
353602,Meadow Way,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,transformer,,Temperature,C,20.0
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
353602,Meadow Way,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.3
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,86.3
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,transformer,,Temperature,C,20.1
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
353602,Meadow Way,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,transformer,,Temperature,C,20.2
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.14
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353602,Meadow Way,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,44.4
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,transformer,,Temperature,C,20.3
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
353602,Meadow Way,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.95
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.11
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,transformer,,Temperature,C,20.3
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
353602,Meadow Way,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,transformer,,Temperature,C,20.3
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.72
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
353602,Meadow Way,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.81
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
