Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,transformer,,Temperature,C,20.3
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
353602,Meadow Way,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.59
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,transformer,,Temperature,C,20.3
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
353602,Meadow Way,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,transformer,,Temperature,C,20.3
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
353602,Meadow Way,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,transformer,,Temperature,C,20.2
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.02
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
353602,Meadow Way,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.77
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.4
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,8.7
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,transformer,,Temperature,C,20.1
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.99
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
353602,Meadow Way,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.48
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.31
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,transformer,,Temperature,C,20.1
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353602,Meadow Way,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.45
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.33
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,transformer,,Temperature,C,20.0
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.09
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.63
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
353602,Meadow Way,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.23
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,transformer,,Temperature,C,20.0
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
353602,Meadow Way,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.49
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,transformer,,Temperature,C,20.0
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353602,Meadow Way,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,transformer,,Temperature,C,19.9
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
353602,Meadow Way,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,transformer,,Temperature,C,19.8
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
353602,Meadow Way,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.53
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,transformer,,Temperature,C,19.6
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
353602,Meadow Way,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.54
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.21
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.2
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,52.6
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,transformer,,Temperature,C,19.4
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.6
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.03
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
