Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
353602,Meadow Way,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.56
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.32
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,transformer,,Temperature,C,19.2
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
353602,Meadow Way,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-5.43
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.24
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.4
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,transformer,,Temperature,C,19.0
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.79
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353602,Meadow Way,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-4.9
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.31
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,transformer,,Temperature,C,18.8
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.14
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
353602,Meadow Way,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.36
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,transformer,,Temperature,C,18.5
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.23
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
353602,Meadow Way,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.82
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,38.7
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,transformer,,Temperature,C,18.4
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.65
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353602,Meadow Way,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.08
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,8.1
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,transformer,,Temperature,C,18.2
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
353602,Meadow Way,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.64
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.32
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.54
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
353602,Meadow Way,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
353602,Meadow Way,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.17
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,transformer,,Temperature,C,17.7
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353602,Meadow Way,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.89
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,49.7
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.18
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
353602,Meadow Way,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
353602,Meadow Way,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.13
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.59
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.62
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
353602,Meadow Way,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
