Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,transformer,,Temperature,C,17.7
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.54
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
353602,Meadow Way,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353602,Meadow Way,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
353602,Meadow Way,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.57
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.81
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.98
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
353602,Meadow Way,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,transformer,,Temperature,C,17.9
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.02
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
353602,Meadow Way,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.75
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
353602,Meadow Way,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,transformer,,Temperature,C,17.7
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
353602,Meadow Way,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.49
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
353602,Meadow Way,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.42
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,transformer,,Temperature,C,17.5
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.1
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
353602,Meadow Way,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.55
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,transformer,,Temperature,C,17.5
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353602,Meadow Way,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,transformer,,Temperature,C,17.5
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
353602,Meadow Way,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,transformer,,Temperature,C,17.4
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.54
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353602,Meadow Way,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.14
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,transformer,,Temperature,C,17.4
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.39
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.76
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
