Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
353602,Meadow Way,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,transformer,,Temperature,C,17.3
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
353602,Meadow Way,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,26.6
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,transformer,,Temperature,C,17.3
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.69
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
353602,Meadow Way,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,transformer,,Temperature,C,17.2
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.55
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.51
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
353602,Meadow Way,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.24
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.36
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
353602,Meadow Way,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-3.03
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,transformer,,Temperature,C,17.0
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.07
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
353602,Meadow Way,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.83
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,transformer,,Temperature,C,16.9
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
353602,Meadow Way,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353602,Meadow Way,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.9
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,31.6
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.1
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.23
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353602,Meadow Way,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.04
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.45
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
353602,Meadow Way,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.36
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.73
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
353602,Meadow Way,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
353602,Meadow Way,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.81
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
353602,Meadow Way,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.4
