Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.85
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353602,Meadow Way,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.28
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
353602,Meadow Way,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
353602,Meadow Way,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.36
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353602,Meadow Way,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
353602,Meadow Way,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.09
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.61
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353602,Meadow Way,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.4
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.13
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
353602,Meadow Way,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.74
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353602,Meadow Way,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.1
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,transformer,,Temperature,C,16.9
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.43
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.44
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
353602,Meadow Way,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.8
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,transformer,,Temperature,C,16.9
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.95
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.74
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
353602,Meadow Way,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,transformer,,Temperature,C,16.9
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.41
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
353602,Meadow Way,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,transformer,,Temperature,C,16.9
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.44
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.47
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
353602,Meadow Way,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,transformer,,Temperature,C,16.9
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.6
