Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
353602,Meadow Way,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,transformer,,Temperature,C,17.0
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
353602,Meadow Way,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,transformer,,Temperature,C,17.0
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
353602,Meadow Way,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,transformer,,Temperature,C,17.0
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
353602,Meadow Way,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,transformer,,Temperature,C,17.0
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.32
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
353602,Meadow Way,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.82
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,transformer,,Temperature,C,17.0
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
353602,Meadow Way,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.81
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,transformer,,Temperature,C,17.0
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.15
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
353602,Meadow Way,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
353602,Meadow Way,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.19
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.84
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
353602,Meadow Way,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,37.1
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.48
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
353602,Meadow Way,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.87
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
353602,Meadow Way,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.71
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.16
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
353602,Meadow Way,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.53
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
353602,Meadow Way,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.45
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.6
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
