Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.7
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.61
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.19
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
353602,Meadow Way,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.87
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,60.5
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.12
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
353602,Meadow Way,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,63.2
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.71
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
353602,Meadow Way,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,63.9
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.15
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
353602,Meadow Way,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.31
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,66.9
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
353602,Meadow Way,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,8.2
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,66.2
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.7
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
353602,Meadow Way,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.1
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,64.5
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.15
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,2.14
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
353602,Meadow Way,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.07
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,transformer,,Temperature,C,17.2
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.74
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
353602,Meadow Way,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,transformer,,Temperature,C,17.2
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,2.45
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
353602,Meadow Way,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.64
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,transformer,,Temperature,C,17.2
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.03
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
353602,Meadow Way,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,transformer,,Temperature,C,17.2
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
353602,Meadow Way,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,transformer,,Temperature,C,17.3
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.74
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
353602,Meadow Way,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,transformer,,Temperature,C,17.3
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.19
