Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
353602,Meadow Way,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,transformer,,Temperature,C,17.3
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.66
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.65
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
353602,Meadow Way,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,transformer,,Temperature,C,17.3
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.84
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.06
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
353602,Meadow Way,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.1
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,transformer,,Temperature,C,17.3
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.39
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.17
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
353602,Meadow Way,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.14
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,transformer,,Temperature,C,17.3
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
353602,Meadow Way,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,48.9
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.49
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,transformer,,Temperature,C,17.4
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.23
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
353602,Meadow Way,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,transformer,,Temperature,C,17.4
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.03
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.75
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
353602,Meadow Way,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.89
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.17
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,transformer,,Temperature,C,17.5
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
353602,Meadow Way,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,48.5
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,transformer,,Temperature,C,17.5
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.39
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
353602,Meadow Way,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,transformer,,Temperature,C,17.5
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.73
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
353602,Meadow Way,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.01
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,transformer,,Temperature,C,17.5
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.25
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
353602,Meadow Way,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.11
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,50.1
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
353602,Meadow Way,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.06
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.92
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353602,Meadow Way,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,50.3
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
