Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353602,Meadow Way,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,transformer,,Temperature,C,18.3
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,12.0
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
353602,Meadow Way,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,transformer,,Temperature,C,18.3
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.73
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
353602,Meadow Way,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,transformer,,Temperature,C,18.3
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
353602,Meadow Way,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,transformer,,Temperature,C,18.4
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.64
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
353602,Meadow Way,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.97
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,transformer,,Temperature,C,18.4
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.98
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.04
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
353602,Meadow Way,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,transformer,,Temperature,C,18.4
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.74
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.92
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.21
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
353602,Meadow Way,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,transformer,,Temperature,C,18.5
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.96
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
353602,Meadow Way,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,transformer,,Temperature,C,18.5
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,2.65
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
353602,Meadow Way,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,transformer,,Temperature,C,18.6
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.96
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
353602,Meadow Way,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.26
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.5
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,transformer,,Temperature,C,18.6
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.98
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
353602,Meadow Way,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.41
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,transformer,,Temperature,C,18.7
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.87
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
353602,Meadow Way,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.46
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.9
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,transformer,,Temperature,C,18.7
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
353602,Meadow Way,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
