Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,transformer,,Temperature,C,19.1
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
353602,Meadow Way,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.7
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,transformer,,Temperature,C,19.1
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353602,Meadow Way,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.6
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,transformer,,Temperature,C,19.2
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.31
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
353602,Meadow Way,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,2.4
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,transformer,,Temperature,C,19.2
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.23
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
353602,Meadow Way,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.18
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,transformer,,Temperature,C,19.2
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
353602,Meadow Way,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.8
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,transformer,,Temperature,C,19.3
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
353602,Meadow Way,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,transformer,,Temperature,C,19.3
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
353602,Meadow Way,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.1
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,19.3
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
353602,Meadow Way,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,19.3
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
353602,Meadow Way,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.58
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,3.0
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,19.4
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
353602,Meadow Way,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.99
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,19.4
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
353602,Meadow Way,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,19.4
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
353602,Meadow Way,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.3
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.23
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.0
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,2.5
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,19.5
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.78
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
