Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
353602,Meadow Way,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,2.2
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,19.5
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
353602,Meadow Way,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,19.6
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.97
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
353602,Meadow Way,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.34
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,19.6
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.46
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.81
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
353602,Meadow Way,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,19.6
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
353602,Meadow Way,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,19.6
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
353602,Meadow Way,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.97
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,19.6
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.41
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
353602,Meadow Way,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,19.6
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.56
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
353602,Meadow Way,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,19.7
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.78
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
353602,Meadow Way,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,19.8
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
353602,Meadow Way,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.14
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.15
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,19.8
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
353602,Meadow Way,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.3
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,19.8
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
353602,Meadow Way,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,19.8
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.98
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.43
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
353602,Meadow Way,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.39
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
