Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,19.8
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.95
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
353602,Meadow Way,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,19.8
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
353602,Meadow Way,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.11
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,7.0
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,19.7
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.03
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
353602,Meadow Way,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,1.2
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,19.5
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.12
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.41
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
353602,Meadow Way,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.07
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,19.4
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,2.61
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
353602,Meadow Way,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.63
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.17
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.32
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,19.3
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.03
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.19
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
353602,Meadow Way,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.94
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.12
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.13
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,19.2
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.55
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.18
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
353602,Meadow Way,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.89
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.15
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.24
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,19.1
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.77
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
353602,Meadow Way,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,4.4
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.1
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,19.1
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
353602,Meadow Way,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.06
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,6.0
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.9
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,19.0
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.91
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.67
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
353602,Meadow Way,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-4.26
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.2
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,18.8
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.78
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.19
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.71
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,18.8
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.79
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.29
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
353602,Meadow Way,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.11
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.8
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,18.7
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
