Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.72
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
353602,Meadow Way,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.19
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,1.0
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,18.6
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.52
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
353602,Meadow Way,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.35
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,18.5
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.36
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
353602,Meadow Way,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.3
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,18.5
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.85
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
353602,Meadow Way,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.03
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,8.4
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,18.4
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.32
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.85
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
353602,Meadow Way,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,18.4
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.23
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.04
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
353602,Meadow Way,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.04
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,18.4
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
353602,Meadow Way,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,18.4
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.07
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
353602,Meadow Way,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,18.4
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.02
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
353602,Meadow Way,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,18.3
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.77
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
353602,Meadow Way,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.22
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,18.2
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.08
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
353602,Meadow Way,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,1.6
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.0
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,18.1
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.3
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.76
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
353602,Meadow Way,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.91
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,18.0
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.21
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.09
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.2
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
353602,Meadow Way,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-4.53
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.46
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
