Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,17.8
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.49
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.73
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
353602,Meadow Way,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-3.32
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.77
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,17.7
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.07
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.2
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
353602,Meadow Way,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.78
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.94
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,17.6
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.37
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
353602,Meadow Way,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.85
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.71
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,17.4
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353602,Meadow Way,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.31
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,17.3
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.17
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
353602,Meadow Way,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,17.2
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.55
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
353602,Meadow Way,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.19
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.44
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
353602,Meadow Way,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.79
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.78
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,16.9
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.72
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
353602,Meadow Way,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.74
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.26
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.73
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.54
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
353602,Meadow Way,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,16.6
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
353602,Meadow Way,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,16.5
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.94
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
353602,Meadow Way,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,16.3
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
353602,Meadow Way,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.1
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.3
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,16.2
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
