Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.01
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.5
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
353602,Meadow Way,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.69
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.16
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,8.0
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.2
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,16.0
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.84
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
353602,Meadow Way,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.5
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.4
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353602,Meadow Way,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.79
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,15.6
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.17
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
353602,Meadow Way,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.58
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.5
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.33
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,15.5
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353602,Meadow Way,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.05
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.19
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,15.4
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.72
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.76
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
353602,Meadow Way,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,15.3
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.51
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
353602,Meadow Way,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.68
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,15.3
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.74
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
353602,Meadow Way,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,15.2
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.89
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
353602,Meadow Way,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,15.1
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.25
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
353602,Meadow Way,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,3.1
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,15.1
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
353602,Meadow Way,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.29
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,1.8
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,15.1
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
353602,Meadow Way,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.37
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,2.1
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,15.0
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
353602,Meadow Way,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
