Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,15.1
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
353602,Meadow Way,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,15.1
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
353602,Meadow Way,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,15.1
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.99
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
353602,Meadow Way,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,38.9
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,15.1
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.41
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
353602,Meadow Way,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.49
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,65.5
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,15.1
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.53
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.25
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
353602,Meadow Way,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.4
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,70.0
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.7
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,15.2
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.23
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353602,Meadow Way,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,15.2
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
353602,Meadow Way,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.7
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,15.3
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.31
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
353602,Meadow Way,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,15.3
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.52
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
353602,Meadow Way,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.36
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,15.3
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.12
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
353602,Meadow Way,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,15.3
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.09
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
353602,Meadow Way,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,15.4
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.02
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
353602,Meadow Way,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.7
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,15.4
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
