Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.4
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
353602,Meadow Way,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.1
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,15.5
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353602,Meadow Way,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,6.6
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,15.5
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
353602,Meadow Way,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,6.5
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,15.6
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.96
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353602,Meadow Way,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.61
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,7.9
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,15.6
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
353602,Meadow Way,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,15.7
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
353602,Meadow Way,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,39.6
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,15.7
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.9
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
353602,Meadow Way,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.4
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,15.7
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.39
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
353602,Meadow Way,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.7
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,57.4
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.09
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.69
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
353602,Meadow Way,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.1
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.3
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,58.2
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
353602,Meadow Way,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,58.1
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
353602,Meadow Way,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,62.5
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.18
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
353602,Meadow Way,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,63.5
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
353602,Meadow Way,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
