Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.66
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,63.2
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
353602,Meadow Way,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,58.2
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,15.8
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.73
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
353602,Meadow Way,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,6.2
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,46.8
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,15.9
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.9
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.85
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
353602,Meadow Way,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,15.9
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.66
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
353602,Meadow Way,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,45.1
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,15.9
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.29
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
353602,Meadow Way,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.9
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,16.0
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
353602,Meadow Way,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,16.0
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.99
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
353602,Meadow Way,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.77
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.32
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,16.1
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.55
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
353602,Meadow Way,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,45.3
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,46.0
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,16.2
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.26
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.57
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
353602,Meadow Way,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,45.5
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,16.3
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
353602,Meadow Way,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,16.3
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.28
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
353602,Meadow Way,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,16.4
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.06
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
353602,Meadow Way,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,16.5
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
