Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.81
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
353602,Meadow Way,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.9
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,16.6
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
353602,Meadow Way,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,16.7
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
353602,Meadow Way,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,48.9
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
353602,Meadow Way,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.7
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,16.8
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
353602,Meadow Way,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,16.9
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.76
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
353602,Meadow Way,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,17.0
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.31
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
353602,Meadow Way,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,17.1
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
353602,Meadow Way,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
